Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.84
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.94
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.02
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.46
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535848,Baron Street Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535848,Baron Street Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.0
