Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.66
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.27
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.06
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.56
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.47
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.88
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535848,Baron Street Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.08
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
535848,Baron Street Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535848,Baron Street Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
