Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.35
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535848,Baron Street Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535848,Baron Street Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.64
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.41
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535848,Baron Street Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535848,Baron Street Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.62
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.67
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.08
