Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.4
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.17
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.65
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.5
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.52
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535848,Baron Street Usk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.65
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
