Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.48
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.72
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.24
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.96
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.13
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.4
