Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.57
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.94
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
