Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
535848,Baron Street Usk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535848,Baron Street Usk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535848,Baron Street Usk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
