Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.2
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535848,Baron Street Usk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
