Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.4
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.2
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
