Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.2
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.4
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
