Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,27.0
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,27.2
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
