Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.45
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.9
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
