Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.79
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
