Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.72
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
