Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.05
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
