Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.88
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.13
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
535848,Baron Street Usk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535848,Baron Street Usk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535848,Baron Street Usk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
