Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535848,Baron Street Usk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.53
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.78
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.87
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.15
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.23
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.09
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
