Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.11
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.95
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.91
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.2
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535848,Baron Street Usk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.49
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.22
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.51
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
