Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.78
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.68
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.57
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.15
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.4
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.88
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.84
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.73
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
