Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.54
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.97
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.9
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.5
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.54
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.01
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
