Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
535848,Baron Street Usk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.33
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.43
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.86
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
535848,Baron Street Usk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.64
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
535848,Baron Street Usk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.21
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.82
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
