Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.7
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.73
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.6
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
535848,Baron Street Usk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.83
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
535848,Baron Street Usk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535848,Baron Street Usk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535848,Baron Street Usk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.64
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.2
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
