Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
535848,Baron Street Usk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535848,Baron Street Usk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.83
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535848,Baron Street Usk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.98
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
535848,Baron Street Usk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535848,Baron Street Usk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
