Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.76
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.14
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.83
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
