Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.69
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
