Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
