Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.46
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
