Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.48
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
