Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.92
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
