Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.96
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.89
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.8
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.55
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.65
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.84
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.69
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
