Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.36
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.99
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.63
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.9
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.77
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.02
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.48
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.69
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
