Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.8
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,11.22
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.46
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.12
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.33
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.52
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.71
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.26
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.86
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.58
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535848,Baron Street Usk,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.42
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
535848,Baron Street Usk,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.42
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
