Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
535848,Baron Street Usk,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.68
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
535848,Baron Street Usk,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.69
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.64
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.52
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
535848,Baron Street Usk,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.81
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.26
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
535848,Baron Street Usk,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.19
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.1
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
535848,Baron Street Usk,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.98
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.28
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
535848,Baron Street Usk,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.63
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.47
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535848,Baron Street Usk,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.79
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.47
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
