Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535848,Baron Street Usk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.25
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
535848,Baron Street Usk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.18
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.21
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.47
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.37
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.98
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.47
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.42
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.21
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
