Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.43
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.53
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.84
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.83
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.99
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.52
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.05
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
