Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.05
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.05
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535848,Baron Street Usk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.94
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.36
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.95
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
