Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.85
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
