Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
535848,Baron Street Usk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535848,Baron Street Usk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535848,Baron Street Usk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.69
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535848,Baron Street Usk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.23
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
535848,Baron Street Usk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
