Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535848,Baron Street Usk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
