Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
