Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
