Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.33
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.28
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.98
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.48
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
