Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
