Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
