Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.04
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.27
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.71
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.16
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
