Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.51
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.26
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.9
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
535848,Baron Street Usk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.57
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.73
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535848,Baron Street Usk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.45
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535848,Baron Street Usk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
535848,Baron Street Usk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
