Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.08
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.53
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.65
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
535848,Baron Street Usk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
535848,Baron Street Usk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.69
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.53
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535848,Baron Street Usk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
