Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535848,Baron Street Usk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
535848,Baron Street Usk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.3
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535848,Baron Street Usk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.74
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.12
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
535848,Baron Street Usk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535848,Baron Street Usk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
535848,Baron Street Usk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
535848,Baron Street Usk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
