Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.19
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.74
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535848,Baron Street Usk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535848,Baron Street Usk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.9
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.74
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
