Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.27
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.05
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535848,Baron Street Usk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
535848,Baron Street Usk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
