Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.77
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.9
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.3
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,36.3
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.99
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,36.1
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.67
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.8
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
