Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.8
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.62
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.49
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.38
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
535848,Baron Street Usk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.05
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.25
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.02
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.84
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.33
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
