Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.02
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.23
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.14
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
535848,Baron Street Usk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535848,Baron Street Usk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
