Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
535848,Baron Street Usk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.46
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535848,Baron Street Usk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535848,Baron Street Usk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535848,Baron Street Usk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535848,Baron Street Usk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
