Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.16
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
535848,Baron Street Usk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
