Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.37
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
