Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.21
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.08
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.22
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.55
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
