Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.61
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.69
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.68
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.99
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
