Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.19
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.55
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535848,Baron Street Usk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
