Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.77
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
