Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.16
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.45
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.18
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.5
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.7
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
