Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.99
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.8
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,36.0
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.2
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.3
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.5
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535848,Baron Street Usk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.6
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.8
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.9
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.23
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,37.0
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
