Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.2
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.72
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.3
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.5
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.86
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.6
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.8
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535848,Baron Street Usk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.01
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.9
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535848,Baron Street Usk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.93
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,38.0
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535848,Baron Street Usk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.07
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.3
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.0
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535848,Baron Street Usk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.26
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,38.1
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535848,Baron Street Usk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.98
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
