Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.2
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.47
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.3
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.17
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.42
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.3
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535848,Baron Street Usk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.7
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.4
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535848,Baron Street Usk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.29
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.5
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.01
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.08
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.95
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.6
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535848,Baron Street Usk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.04
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.7
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.18
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.7
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
